Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.7
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.94
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
