Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.18
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605131,Knowling Mead Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
