Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
