Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.77
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
