Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
