Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.59
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
