Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.61
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
