Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.05
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.44
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.06
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
