Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.66
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.6
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.85
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.82
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
