Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,22.13
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.43
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605131,Knowling Mead Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.69
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.13
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.51
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605131,Knowling Mead Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.91
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605131,Knowling Mead Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.19
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605131,Knowling Mead Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,28.03
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
