Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.65
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.7
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605131,Knowling Mead Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,25.08
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.17
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605131,Knowling Mead Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.73
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.02
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
605131,Knowling Mead Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.85
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605131,Knowling Mead Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.3
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.09
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
605131,Knowling Mead Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605131,Knowling Mead Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605131,Knowling Mead Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.27
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.72
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.17
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.04
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
