Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
605131,Knowling Mead Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.01
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.3
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.3
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605131,Knowling Mead Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.06
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.93
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
605131,Knowling Mead Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.1
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
605131,Knowling Mead Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,25.01
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605131,Knowling Mead Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.95
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
605131,Knowling Mead Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,28.96
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
605131,Knowling Mead Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.56
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605131,Knowling Mead Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.95
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.88
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
