Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605131,Knowling Mead Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,29.33
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605131,Knowling Mead Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.14
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
605131,Knowling Mead Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605131,Knowling Mead Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.17
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.19
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605131,Knowling Mead Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.36
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.99
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
605131,Knowling Mead Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.82
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605131,Knowling Mead Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.43
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605131,Knowling Mead Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.7
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.81
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
