Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605131,Knowling Mead Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.47
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.25
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
605131,Knowling Mead Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.26
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
605131,Knowling Mead Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.57
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.71
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
605131,Knowling Mead Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
605131,Knowling Mead Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.53
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.48
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605131,Knowling Mead Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.85
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605131,Knowling Mead Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.14
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
