Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.41
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
