Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
