Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
605131,Knowling Mead Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
