Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.77
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.6
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
