Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
605131,Knowling Mead Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.64
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.31
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605131,Knowling Mead Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605131,Knowling Mead Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
