Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.96
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605131,Knowling Mead Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.64
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,22.58
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
