Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.6
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
