Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
