Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
