Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.3
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.58
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
