Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.42
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
