Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.67
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.99
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,15.9
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
