Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.69
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.56
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
