Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605131,Knowling Mead Tenby,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605131,Knowling Mead Tenby,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
