Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.7
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.77
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
605131,Knowling Mead Tenby,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
