Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605131,Knowling Mead Tenby,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
605131,Knowling Mead Tenby,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.87
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.08
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605131,Knowling Mead Tenby,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.58
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605131,Knowling Mead Tenby,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
605131,Knowling Mead Tenby,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
