Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605131,Knowling Mead Tenby,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.9
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605131,Knowling Mead Tenby,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.84
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
605131,Knowling Mead Tenby,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605131,Knowling Mead Tenby,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
605131,Knowling Mead Tenby,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605131,Knowling Mead Tenby,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.16
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
605131,Knowling Mead Tenby,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605131,Knowling Mead Tenby,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
