Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
605131,Knowling Mead Tenby,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
605131,Knowling Mead Tenby,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.8
