Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.14
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.72
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
