Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.05
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
