Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.25
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.2
