Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
605131,Knowling Mead Tenby,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.47
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.27
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.52
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
