Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.46
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.22
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.62
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.29
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.08
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605131,Knowling Mead Tenby,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
