Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605131,Knowling Mead Tenby,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.8
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.23
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605131,Knowling Mead Tenby,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,19.28
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.39
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.7
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.2
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,23.57
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.8
