Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,19.42
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.28
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
605131,Knowling Mead Tenby,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,22.99
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.54
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.36
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
