Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.75
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.29
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.08
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
