Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
