Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.56
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
