Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.52
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.78
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
