Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.12
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.68
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.25
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.5
