Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.55
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.64
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.71
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.28
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605131,Knowling Mead Tenby,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
