Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
605131,Knowling Mead Tenby,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.02
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605131,Knowling Mead Tenby,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.15
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
605131,Knowling Mead Tenby,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.47
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.33
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.27
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.17
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
605131,Knowling Mead Tenby,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.53
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.99
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.94
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.1
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.99
