Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.14
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.34
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
605131,Knowling Mead Tenby,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.64
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.37
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
605131,Knowling Mead Tenby,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.8
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605131,Knowling Mead Tenby,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.92
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.72
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
605131,Knowling Mead Tenby,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.58
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.78
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605131,Knowling Mead Tenby,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.37
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.81
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
