Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.13
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605131,Knowling Mead Tenby,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.84
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.65
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.08
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605131,Knowling Mead Tenby,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.25
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605131,Knowling Mead Tenby,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.92
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
