Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605131,Knowling Mead Tenby,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.12
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
605131,Knowling Mead Tenby,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605131,Knowling Mead Tenby,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.59
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
