Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
