Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
