Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
