Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
