Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605131,Knowling Mead Tenby,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
