Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.54
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,19.54
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.81
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605131,Knowling Mead Tenby,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
