Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
