Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
