Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
