Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
