Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.89
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
