Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.27
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.35
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.91
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.97
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.65
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
