Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.09
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.36
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
605131,Knowling Mead Tenby,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.71
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.34
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
