Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
605131,Knowling Mead Tenby,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605131,Knowling Mead Tenby,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.48
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.23
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605131,Knowling Mead Tenby,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.95
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605131,Knowling Mead Tenby,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.86
