Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.64
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.08
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
605131,Knowling Mead Tenby,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.53
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605131,Knowling Mead Tenby,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.82
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605131,Knowling Mead Tenby,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.96
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.29
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
605131,Knowling Mead Tenby,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605131,Knowling Mead Tenby,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.24
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
